Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97256
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,143.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,143.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,111.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,117.62
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,140.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25725
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94742
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01555
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.56
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,147.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11138
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05202
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25191
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94037
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,273.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,273.62
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,212.75
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,288.38
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,289.12
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.62
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98676
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96326
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,127.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,124.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,124.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,143.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,143.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.44
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44796
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81833
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08562
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,51.82
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,55.5
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02168
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12706
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22576
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,21.81
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91153
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99588
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99872
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.31
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,266.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,266.38
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.12
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,282.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,287.25
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,73.25
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98233
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96918
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98062
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,157.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,157.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,104.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-67.06
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19661
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78305
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06453
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,87.87
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,59.63
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14653
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0305
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09065
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.31
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83847
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,2.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99783
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99844
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.73
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
