Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,304.5
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,304.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,219.62
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,219.88
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,247.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,247.75
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96799
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98206
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98914
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,83.25
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,83.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.06
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94156
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,166.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,112.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.44
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12886
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08827
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.37
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-105.25
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06932
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03517
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18746
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99866
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.88
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.88
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.88
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,337.12
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,343.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.38
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,234.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,234.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,248.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,248.5
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.25
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97501
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98221
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,85.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,85.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97424
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9736
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,163.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,163.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,108.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,109.75
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29076
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62463
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05019
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,55.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02278
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03328
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08528
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.69
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35079
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30816
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,279.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,279.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,223.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,223.25
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,225.38
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.62
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96973
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98047
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.88
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.25
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.88
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,154.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,154.88
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,154.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-75.19
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22777
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75265
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14549
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,68.94
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,101.19
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-94.19
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10625
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06752
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1884
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-60.81
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38009
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37847
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95874
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
