Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,259.5
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,259.88
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,213.25
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,214.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.75
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,222.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,90.62
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.44
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94235
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,132.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.25
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,144.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.37
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33089
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85373
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15367
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,37.06
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.06
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08544
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04555
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15383
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.81
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40023
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.31426
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99866
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99756
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,294.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,296.12
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,208.62
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,210.88
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,254.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,254.5
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97726
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98471
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,96.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,96.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,96.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,75.62
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99063
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96313
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,133.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.62
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.82
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15145
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84433
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04567
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,118.56
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.22106
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00975
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07247
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-69.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13518
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21138
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,249.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,249.38
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,167.75
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,168.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,225.12
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97961
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98312
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,108.75
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,108.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,134.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37053
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84634
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06389
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.94
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,102.13
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15682
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02159
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1454
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
