Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-64.19
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35744
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24196
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,272.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,272.75
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.62
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,198.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,216.12
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,216.38
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9772
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,102.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,102.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96905
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98596
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,121.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,83.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,112.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.56
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.37
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.63
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31786
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61718
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05415
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.63
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.19
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05882
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0215
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1856
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.29326
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.14034
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99548
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,240.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,241.12
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,176.38
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,176.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,236.25
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,236.62
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.06
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98465
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,109.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,109.75
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.62
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.63
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94864
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98242
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,143.62
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.38
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.63
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.19
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-76.69
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17171
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63433
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03346
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,72.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11739
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01256
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08525
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-74.44
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17562
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.18303
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,269.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,182.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,182.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.25
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,241.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,242.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99106
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95343
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,149.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.25
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,130.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20739
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63812
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1046
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
