Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,135.31
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.13
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15303
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02467
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19078
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.25
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26378
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3228
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,267.5
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,267.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,157.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,159.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,251.12
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,252.62
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97629
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,108.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,108.38
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,108.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94452
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,153.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,153.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.38
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,123.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.62
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,52.62
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21798
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8649
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06255
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,139.88
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12001
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04329
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09618
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20485
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.28301
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97266
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,277.62
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,278.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.88
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,180.75
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,181.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,233.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.12
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97906
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,109.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,109.5
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.5
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,92.88
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,20.31
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93417
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9697
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,168.62
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,169.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,79.75
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.87
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-110.44
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18978
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8255
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03731
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.94
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-73.31
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1144
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08232
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01167
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.63
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33434
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.35506
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99893
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,296.62
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,297.62
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,191.75
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,270.12
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,281.25
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97833
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,107.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,106.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
