Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96414
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97638
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,171.38
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,178.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,175.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.31
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12895
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78109
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08467
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.87
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.38
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.56
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01302
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17861
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10405
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,318.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,220.88
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,221.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,211.38
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98083
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98492
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96847
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96933
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97494
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,136.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,115.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,115.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.94
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-135.44
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21151
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69711
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15737
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.31
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,83.63
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22316
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01442
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18779
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95114
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,261.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,261.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.38
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,197.25
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,197.62
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,218.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97528
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,73.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,74.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,74.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,82.38
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.5
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97644
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,154.38
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.5
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,85.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,94.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14559
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81695
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10188
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.5
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0851
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14687
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22371
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,279.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,281.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,210.62
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
