Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,222.25
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,222.75
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97241
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,98.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,99.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,98.88
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,81.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,93.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,87.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99002
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97549
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,155.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,155.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.19
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-120.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06337
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8782
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01537
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.56
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06444
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03508
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19399
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,296.62
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,296.88
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,222.5
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,222.88
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.75
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,242.25
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,254.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,110.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,114.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,113.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.87
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95889
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,168.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,168.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,168.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.63
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-65.63
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05956
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77621
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03859
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-57.81
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.87
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04518
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03951
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13237
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92807
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,322.62
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,326.75
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,198.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,199.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.38
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,218.5
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,219.12
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9873
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98447
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,91.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,74.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96814
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,167.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,167.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.44
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.05101
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86035
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09618
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.94
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01436
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15123
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16982
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99426
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99554
