Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,307.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,309.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,198.38
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,198.75
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,237.5
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,238.25
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,116.38
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96265
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97153
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,188.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,188.38
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,76.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.37
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-86.56
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23989
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82501
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03899
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.007
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.054
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09056
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92538
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95193
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,338.5
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,344.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,189.12
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99261
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97665
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98697
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,112.5
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,112.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97092
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97299
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,139.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,105.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.82
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23058
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68267
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04286
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-88.19
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,148.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10741
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18471
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13722
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96201
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,295.25
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,295.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.38
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,217.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,218.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,220.62
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98041
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9812
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,118.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,118.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,73.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98184
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,132.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,132.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42696
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73962
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08721
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-60.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,45.44
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.56
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04747
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25502
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17552
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
