Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,290.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,290.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.12
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,211.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,240.5
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,243.25
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.75
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97543
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,122.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,123.25
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96857
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9805
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,164.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,164.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.06
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.13
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26732
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62799
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15569
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.63
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,61.81
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07131
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03206
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.28511
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95602
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94107
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97525
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,329.25
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,330.38
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,194.25
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,194.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,284.88
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,289.62
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9747
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,89.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,89.5
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,89.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.19
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96744
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,145.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,81.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,82.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,135.5
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.75
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.62
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.37
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.87
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26964
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62994
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08901
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.44
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08605
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05888
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26152
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96027
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89471
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9653
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99753
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,275.25
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,275.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,191.88
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,192.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,281.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,281.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.12
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98776
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,104.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,110.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,109.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97543
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,128.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,128.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,79.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,123.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.19
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.31
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46349
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76321
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10686
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
