Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.87
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-87.44
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07817
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13567
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15071
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97278
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99942
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,276.75
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,282.88
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,250.25
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,313.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,313.62
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98202
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98361
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,107.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,107.75
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,107.62
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,112.75
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,139.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,146.75
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.81
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40169
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88193
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11287
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.94
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1324
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25859
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.144
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97522
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,277.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,285.88
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.62
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,209.25
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,209.5
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,271.38
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,274.88
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97397
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,90.75
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,98.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,93.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,96.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97415
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97055
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,136.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,113.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.31
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.94
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28627
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80658
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13994
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.07
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.16277
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01503
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16497
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,311.38
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,319.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,216.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,216.75
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.62
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,246.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,253.12
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97812
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9794
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98694
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,96.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
