Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95691
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,147.88
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,159.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,125.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36654
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70037
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13179
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,98.44
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,81.13
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-70.19
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0085
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08775
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08534
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95865
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,287.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,287.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,259.12
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,245.38
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,246.25
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.75
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,118.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,119.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,119.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96573
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,145.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.12
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,112.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,104.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.37
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-80.37
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34356
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61627
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04295
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.94
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.94
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.5
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02007
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16793
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10869
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96823
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,308.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,308.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,215.62
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,218.38
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,232.12
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,232.38
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97974
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,115.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,115.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,121.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,144.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.31
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36489
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63885
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17903
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07622
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08531
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09755
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93481
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92499
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93881
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,267.88
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,268.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.25
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,196.75
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,235.62
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
