Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9859
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,106.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,68.88
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.31
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,148.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,131.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,131.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.93
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28246
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81305
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07784
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.93
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13582
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12679
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24669
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96094
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,297.12
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,212.62
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,251.25
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,253.38
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.5
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,118.5
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,150.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,150.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,150.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51614
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77029
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04375
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-67.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00313
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14168
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19927
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99081
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91806
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97967
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,270.12
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,277.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,233.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,242.88
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.62
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,254.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,260.25
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97809
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,129.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,128.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,132.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,105.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,153.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,154.38
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.12
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.31
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47774
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61324
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05986
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.38
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02089
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13942
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17144
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92099
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91379
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92886
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
