Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,304.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,305.25
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,212.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,213.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,246.75
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,87.25
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,87.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,74.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,76.62
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95697
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98422
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,152.25
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,153.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,102.25
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,135.62
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,136.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32247
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70871
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0945
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,79.44
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09267
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06419
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12963
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92993
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92349
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97928
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95126
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,286.62
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,289.5
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,200.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,201.12
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,233.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,236.75
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.38
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98569
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,89.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,89.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,89.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,74.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,134.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.38
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,109.75
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,110.25
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,132.25
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.87
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36135
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63171
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07549
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,163.75
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00703
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14583
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15099
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95526
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92175
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,257.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,258.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,205.12
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,206.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.88
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,233.62
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,236.5
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.75
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,142.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,142.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,97.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,97.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29503
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80319
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13896
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.69
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-56.63
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-76.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00493
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17107
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.2979
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
