Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98505
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,303.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,304.12
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,214.62
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,214.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,242.75
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,242.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98804
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97684
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9809
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,86.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,86.25
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,86.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,155.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,156.38
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,74.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-101.62
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,83.25
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06496
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76272
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08785
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-51.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.81
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.38
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05641
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15932
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0518
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94302
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93408
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9964
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,284.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,285.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.38
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,186.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,181.5
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.12
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97958
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,94.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,72.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96954
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98361
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,146.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,146.5
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,120.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.57
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.69
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15514
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71762
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1249
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-83.44
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.87
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00325
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12377
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04466
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98105
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,303.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,303.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,203.25
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,203.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,244.12
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,245.38
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97687
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98672
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,78.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,79.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,144.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.12
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.56
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.69
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21123
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69274
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11797
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
