Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,76.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-86.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,162.06
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01982
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01683
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0844
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96643
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93735
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,269.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,271.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,172.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,214.62
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,215.25
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98541
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,75.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97885
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,170.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,171.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,155.69
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35515
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84372
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01546
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.88
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,29.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00456
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19619
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08226
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99203
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9545
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9342
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,311.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,311.88
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.88
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,226.5
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,235.12
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,214.25
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.69
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97534
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97919
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,162.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,163.38
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,116.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32119
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68252
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07936
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.63
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13774
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16777
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05885
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85187
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99634
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,330.75
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,331.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,214.12
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,218.5
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,235.62
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,236.38
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98898
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,101.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,104.75
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,103.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.75
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.62
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98187
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.0
