Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,180.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,180.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,180.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.69
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22005
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69537
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13143
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.63
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.81
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,137.44
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02614
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2462
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15691
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88434
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97006
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,348.62
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,351.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.62
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,211.88
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,213.62
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,203.12
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,203.5
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,88.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,96.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98508
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,181.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,183.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.38
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,132.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.44
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-59.94
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31875
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89242
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.18691
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-90.5
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,48.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08647
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03551
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0616
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,320.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,322.25
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,205.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,211.38
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.62
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,264.12
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,267.88
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,122.88
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,127.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,78.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98242
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96262
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,163.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,163.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.81
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17388
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90042
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00084
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.94
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,117.06
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-150.94
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00877
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01537
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00023
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9277
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99542
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,83.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,343.12
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,348.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,223.38
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,224.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,203.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,203.62
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
