Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98679
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,109.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,112.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,111.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,80.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,88.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,162.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,116.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,116.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-129.37
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26595
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91101
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04311
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09087
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27736
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12535
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96219
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93964
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98709
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,308.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,311.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.88
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,261.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,262.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,207.62
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,215.38
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.44
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,101.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,101.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.38
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98968
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,178.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,180.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,179.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,96.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.06
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.19
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.05299
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84729
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04741
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-82.37
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.44
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-163.81
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03774
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11528
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02281
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83273
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,330.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,332.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.12
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,241.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,242.25
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,155.75
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.62
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,85.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,85.38
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98267
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,157.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,158.62
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,80.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-81.69
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0424
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87939
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04558
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,71.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17693
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1256
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1079
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94214
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
