Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,297.75
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,298.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,192.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,190.25
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9697
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,106.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,106.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,106.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,82.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,158.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,158.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.81
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.06
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15315
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0446
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.69
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0854
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01729
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21077
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93167
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89767
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99466
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96811
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,291.75
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,293.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,201.75
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,206.25
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,213.62
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.82
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.06
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96896
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97592
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,124.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97647
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,72.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,112.07
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31713
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83514
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.06264
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-74.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-69.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.13481
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13979
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01613
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91724
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,306.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,306.88
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.62
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,220.25
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,220.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,150.5
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,151.12
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.13
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9931
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98233
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,94.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,52.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96713
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,145.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,146.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.88
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,126.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,80.63
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24294
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84549
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.023
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-146.56
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10378
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27877
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14812
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
