Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83792
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,282.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,282.5
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.38
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,276.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,276.38
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,185.25
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99292
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97131
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9826
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,104.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,104.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,104.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97119
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,171.88
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,172.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.19
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14412
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79672
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04805
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.87
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-175.31
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11638
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18346
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0786
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93686
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96616
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,315.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,315.88
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,181.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9693
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97848
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,83.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,83.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,140.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,107.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.31
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40011
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6954
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10878
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,138.31
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00282
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20882
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.31823
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97238
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,283.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,286.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,208.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,209.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,197.25
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,203.62
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97162
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99069
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,79.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,144.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,79.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.75
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.75
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-93.19
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09627
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79895
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02086
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
