Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17586
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10393
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08183
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91019
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,290.75
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,291.62
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,178.88
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,179.38
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99097
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96844
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98175
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,125.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,126.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,96.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.31
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.81
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24147
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.824
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0967
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,170.19
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.81
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.94
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06297
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14141
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12886
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89319
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,246.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,251.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,184.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,169.62
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,170.38
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97211
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97409
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,122.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.69
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29198
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77316
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07176
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.81
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15419
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10286
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1697
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96356
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93573
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93994
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96396
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,214.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,217.12
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,184.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,185.88
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,155.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,159.5
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98712
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96362
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
