Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,145.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,145.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.88
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39217
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03557
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,120.19
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,61.06
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06529
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19307
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22832
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94543
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,221.5
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,228.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.75
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,259.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,259.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.5
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99149
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98895
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,80.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,97.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.25
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36709
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06465
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.5
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00047
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23143
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06352
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94766
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87506
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,169.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,217.38
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,219.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,181.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,181.12
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97037
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96927
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,103.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,112.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,141.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,145.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32906
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92053
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02663
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-177.87
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0807
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09886
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05809
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90161
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,209.62
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,217.62
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,255.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,259.12
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.25
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,167.62
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
