Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,46.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,131.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,99.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.37
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47597
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94284
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05769
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,40.19
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00963
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28069
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.34533
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,186.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,188.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,247.88
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,248.38
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,199.62
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98471
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.31
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94546
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96887
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.75
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.44
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.81
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28618
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93069
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03905
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.81
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.12
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.13
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00554
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14263
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01408
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92093
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,196.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,200.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,180.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,138.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96136
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96249
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.75
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-146.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26281
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92129
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03789
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.06
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.187
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21138
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11858
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
