Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,187.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,187.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,226.75
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,233.62
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98959
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99414
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96121
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,51.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98035
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28847
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15108
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.19
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12273
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23323
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03868
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99741
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9472
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,205.5
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,207.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,206.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,207.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,142.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,64.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97675
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97205
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29076
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95993
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14815
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.31
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33156
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39092
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1603
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9996
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96625
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,166.75
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,267.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,269.38
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.88
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,162.62
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.19
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99307
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96106
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,56.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.44
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96872
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,78.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.87
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-123.56
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30996
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91702
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01817
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.17833
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16957
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07192
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97647
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
