Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,194.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,204.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,5.38
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95325
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36931
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92886
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05925
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.81
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06557
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10573
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20583
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85986
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.13
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75387
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96277
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,175.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,175.88
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,148.5
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,47.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96695
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97153
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,161.31
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33355
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93429
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.08855
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.69
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25673
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19347
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.02644
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81936
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89703
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.62
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,195.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,139.75
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9921
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99277
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98264
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97009
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98288
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,86.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,68.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14809
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93494
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01338
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-140.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.94
