Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13008
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2878
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10637
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93051
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90658
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,154.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99197
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99344
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.69
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.75
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.31
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.44
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24147
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03413
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-135.31
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-177.69
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15193
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22777
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02983
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86062
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79577
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,173.75
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,178.5
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,204.88
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,205.25
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,146.75
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.13
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99118
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,54.88
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.31
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96466
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9704
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9827
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.38
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20012
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17678
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-53.56
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,60.44
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02565
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10265
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08617
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95032
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8309
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87652
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99805
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,160.38
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,190.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,139.62
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.19
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90976
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96344
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96579
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,52.75
