Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,57.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.31
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-109.69
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.06014
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93796
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03239
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.56
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.25
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,104.06
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.00148
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04979
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00334
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99435
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84182
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86947
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98431
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,183.62
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,188.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,126.38
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98669
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99677
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97076
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,90.38
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.44
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,72.81
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.01677
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90988
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0132
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-156.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,177.56
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04714
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01366
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.09645
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91308
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81189
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.56
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7456
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,194.88
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,143.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,118.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99762
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96536
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,63.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3077
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90402
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06456
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-137.31
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,72.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02193
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03734
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07445
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89706
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90088
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86316
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,137.88
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,152.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,152.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99429
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97879
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
