Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.69
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,19.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94806
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96497
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93036
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-134.13
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14583
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92978
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00127
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-59.37
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-93.19
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,165.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01106
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00166
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14638
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90426
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87939
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85461
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,147.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,132.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96893
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.13
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96661
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96109
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.63
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-101.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17049
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92319
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00868
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.06
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.07
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05284
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12465
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.03612
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86081
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99576
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,154.25
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,152.25
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,152.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,123.62
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97925
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.56
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96301
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25997
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91025
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.14629
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.19
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.56
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10011
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15364
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13393
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97125
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90011
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90674
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
