Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,146.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,146.62
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,163.38
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,136.12
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.31
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.966
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,46.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96594
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98202
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-115.31
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12309
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91339
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03307
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.31
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13936
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00047
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12316
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98923
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92856
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96286
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,137.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,142.5
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97842
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97873
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98495
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18724
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93457
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07677
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-172.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,103.06
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09749
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02675
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07298
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9331
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96997
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,120.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,126.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97324
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97168
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,46.88
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.69
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96344
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95984
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97452
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,67.88
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,62.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.94
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,81.44
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20571
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92514
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01845
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-60.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03716
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05522
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.00267
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91437
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
