Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8414
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93741
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,150.12
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,152.75
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,147.25
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.81
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98096
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,45.88
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.13
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95566
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96143
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96121
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,162.19
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15148
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90689
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.08266
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,154.94
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.13
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01509
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03709
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1205
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79791
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,150.5
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,163.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98386
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,67.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,67.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,53.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,44.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96048
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96313
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96716
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,51.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,83.44
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14543
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93265
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00905
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,159.57
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-78.81
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07774
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00774
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.0479
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91321
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93014
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,146.12
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,146.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,161.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,161.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.5
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97305
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97671
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,62.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,44.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.06
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.37
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94574
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96042
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98404
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-114.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26741
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91348
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03117
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.56
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-101.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10588
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1194
