Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06279
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93649
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94025
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,147.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,147.5
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,160.88
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,161.12
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.81
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99591
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97662
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96677
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95621
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97617
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,69.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-128.06
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23616
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93783
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0316
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-97.06
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.44
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01167
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11327
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08122
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92642
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94159
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86435
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99625
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,150.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,163.62
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97086
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95822
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96338
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-178.63
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34606
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91244
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01582
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.94
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05257
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0819
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08904
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95071
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8392
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,150.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,156.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,136.75
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,147.5
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97626
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96329
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96988
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98297
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
