Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10765
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0295
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.69
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,150.37
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08452
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00197
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09737
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93689
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87417
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99832
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9819
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,149.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,181.38
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,183.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,130.62
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,131.25
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97714
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97107
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,44.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95843
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.62
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.75
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,149.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23586
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89813
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.0389
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-71.5
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.31
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01146
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07118
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13704
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91971
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99481
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85452
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,181.88
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,182.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,139.12
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98248
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95435
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,73.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,42.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,21.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93005
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94717
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97208
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,74.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,80.13
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2762
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94812
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03813
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-76.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.31
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05031
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11455
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07762
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96576
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82144
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,160.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,167.25
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,134.5
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98154
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95016
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
