Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,67.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.88
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.87
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97198
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.88
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3973
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03166
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-77.06
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.13
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16902
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0674
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21703
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81265
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,145.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,153.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,168.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,168.38
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,158.25
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,159.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.19
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96631
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.37
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95636
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9577
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96725
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,84.62
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.19
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,70.56
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3659
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93249
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00063
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-123.32
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.81
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.68
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07848
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21279
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09017
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93829
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92242
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,171.38
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,174.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,188.12
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97778
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96768
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.62
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97058
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,43.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.19
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-140.56
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24486
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93631
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03792
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.06
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.37
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02437
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07863
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00703
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94253
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90222
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94028
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
