Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,146.88
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,171.12
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,171.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,127.25
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,127.5
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.94
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96146
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,36.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.81
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98352
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,80.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,80.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24965
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92902
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03642
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-154.19
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,112.31
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11296
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19374
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05193
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86209
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95038
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,196.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97092
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94989
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,35.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.56
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95142
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,79.81
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16057
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03758
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-145.19
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15685
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13381
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01683
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92569
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99777
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,160.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,208.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,142.62
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98544
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96158
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,69.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96991
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98157
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,58.62
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-71.19
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13619
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91714
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0229
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-134.87
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.56
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05522
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19747
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.16893
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92566
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99371
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
