Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94467
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9227
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,176.88
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,177.12
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,133.25
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97845
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,48.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97711
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98227
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,78.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.25
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.87
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-63.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17351
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10851
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-86.69
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.56
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00533
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18685
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10146
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92758
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,174.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,176.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,204.38
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95804
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,65.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,98.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19496
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9313
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00484
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.06
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07585
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12096
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19792
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92544
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,202.88
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,203.12
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.987
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95673
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,65.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,41.38
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.25
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.44
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98755
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30535
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92746
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07277
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-166.94
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.21514
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16399
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17296
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
