Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80511
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92499
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,144.88
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,147.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,213.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.75
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,149.38
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98581
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96191
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.31
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.44
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.13
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97388
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97003
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19945
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93597
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08409
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-161.63
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12557
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19872
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.06371
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78277
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,214.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,214.62
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,148.38
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96381
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.13
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96347
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98355
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,151.13
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37981
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92297
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01051
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-136.63
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23507
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18581
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0143
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79974
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,182.62
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,183.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,146.12
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,147.75
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96115
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.31
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95563
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97729
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,62.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.62
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.25
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,61.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
