Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22063
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91531
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02821
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-138.75
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.06
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15956
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1841
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0858
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92398
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97485
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,168.62
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,170.88
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,165.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,165.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98703
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81485
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73223
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,12.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.94
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.87
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95364
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97934
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,63.62
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,76.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.06
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34185
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91363
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.14418
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.19
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.5
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.16451
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14965
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1068
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92163
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,165.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,165.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,129.88
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,130.12
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-38.31
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.75299
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76037
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,35.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.56
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96411
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,68.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,173.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36129
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93841
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0186
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.81
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.69
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,99.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.11629
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16381
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20336
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91128
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92987
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,123.88
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,147.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,130.12
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,161.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-35.94
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98758
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86291
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79864
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.0
