Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95541
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,70.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27074
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93371
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.05638
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-84.31
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,29.38
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.15026
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00279
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17812
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93506
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84738
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96484
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.38
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,124.88
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.62
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,165.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,165.25
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,119.88
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-35.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-31.37
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.78253
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.81283
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,40.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96509
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94726
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97333
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,64.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.94
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21511
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89599
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06929
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-88.87
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.81
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.22887
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15059
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.01482
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91586
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,121.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,160.75
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-39.44
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98584
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8407
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75235
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,33.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.19
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96066
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94604
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97543
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,59.62
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,59.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.62
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11052
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90842
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.00929
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.19
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,103.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.19
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06304
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00081
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.02934
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95929
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75915
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97256
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
