Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,119.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,120.62
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.69
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-45.19
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98718
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.8385
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.67807
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.25
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.12
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.19
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93301
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91574
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97223
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,58.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,80.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,166.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28823
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95129
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00703
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.44
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.31
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05064
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04121
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12068
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76605
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95068
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,128.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,128.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,116.88
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.87
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.44
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99249
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.76992
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.73541
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,19.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.44
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93204
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94174
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96338
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.88
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19911
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93365
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07973
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,85.06
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,172.19
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,63.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06569
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.12804
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09233
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.37
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80835
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92728
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,151.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,126.62
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,126.62
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.94
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98657
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82681
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.80801
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96466
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95166
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97089
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,60.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21373
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94186
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0295
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,97.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,46.56
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.63
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00298
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08782
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10488
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.69
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79892
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
