Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89755
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99365
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,129.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,124.88
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.5
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98938
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.81268
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.79803
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97455
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96432
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97974
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-56.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20171
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91482
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0858
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.5
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.07
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.69
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02385
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.14131
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17189
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71936
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91516
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,140.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,124.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,133.38
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.06
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.87
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82119
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.77224
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,48.5
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,48.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,15.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,15.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,15.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95279
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.5
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,56.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.44
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-52.31
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14726
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90771
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00081
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,148.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.06
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01936
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02867
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05501
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76077
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,170.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,125.38
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.62
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,136.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,136.88
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-37.94
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-40.94
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99084
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77664
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.72863
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,17.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,17.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98596
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96896
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,73.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28032
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93176
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06328
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,77.56
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-136.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.81
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0265
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09667
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04002
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
