Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98428
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71176
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,155.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,155.5
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-36.31
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82351
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.76046
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,43.62
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,113.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.63
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-127.13
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23033
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91504
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02864
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,39.07
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,75.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12203
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08244
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08614
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,35.37
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8088
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91217
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99744
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,180.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,180.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,168.12
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,168.25
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,167.75
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-36.44
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-44.31
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.77145
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.70227
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,17.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.19
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96963
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99048
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,95.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,139.69
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23424
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91492
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03587
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.5
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.06
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02916
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09734
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11977
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72778
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90155
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,176.25
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,172.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,175.38
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,177.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-33.69
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-38.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.991
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.79812
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.75076
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.19
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95474
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,106.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.69
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38338
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07671
