Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,114.69
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-126.63
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.94
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.07558
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07814
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06822
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.94
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72747
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,140.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,140.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,195.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,196.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,186.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.31
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-29.75
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83017
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.82968
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,40.5
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.5
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,14.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96573
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,96.88
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.56
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36327
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95294
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.01787
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,144.81
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-122.44
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01799
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00926
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37829
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,34.31
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8125
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87906
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,146.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,172.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-31.56
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-25.81
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.82052
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.88186
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,27.62
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.31
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95248
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,146.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40352
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96286
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07875
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-128.37
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.13
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02855
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11022
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06709
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,33.44
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81811
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90948
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96326
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,168.5
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.38
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,190.75
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,190.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-30.44
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.44
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.83633
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90005
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,29.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
