Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.31
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96524
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96686
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.88
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,112.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,57.13
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48672
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94772
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03502
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,159.81
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01689
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03499
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.1129
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.87
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9552
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82422
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,153.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,185.88
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,187.12
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.38
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,150.62
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.25
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.19
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9791
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88232
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90201
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,58.75
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,28.75
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,123.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,123.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,68.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29409
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95361
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.04475
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.06
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,52.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02037
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05666
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10274
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84158
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93066
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,170.62
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,201.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.25
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98819
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92572
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,71.62
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,71.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.93
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.69
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98648
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,109.62
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,112.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,114.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,114.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,114.5
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.31
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34414
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95529
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09538
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-147.69
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,174.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.44
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.09706
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.09294
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0771
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.75
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86322
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91614
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,194.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,224.62
