Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,226.88
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,200.38
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,202.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.94
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98685
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98688
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92044
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,42.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,38.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.81
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.37
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93658
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95785
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,101.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,102.25
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,102.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40093
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9462
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02757
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,151.81
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,80.31
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.06
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.08086
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0819
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.084
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87753
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94507
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,155.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,217.62
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,218.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,205.12
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-28.81
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.69
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.86426
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93256
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.81
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95685
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,94.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.13
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3612
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95435
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06844
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,83.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.44
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.0385
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01308
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15718
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,173.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,173.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,174.25
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,179.12
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,186.75
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.19
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99127
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87118
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91061
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98392
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.75
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,153.69
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40789
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01402
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-141.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-135.87
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-140.44
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13191
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07158
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.0229
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
