Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,179.5
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,191.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,191.62
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,176.25
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.19
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98001
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89288
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95114
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.37
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.06
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97717
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96976
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9877
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,107.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,115.5
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,133.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.38
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44234
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.26842
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-156.25
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10207
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00294
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.00017
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.44
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84723
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95688
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96719
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,221.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,221.25
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,216.88
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,217.38
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.12
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,218.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,219.75
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.25
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-27.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9939
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87915
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90521
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,31.75
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,32.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.31
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98907
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.62
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,100.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,127.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,144.75
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38939
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96088
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.03239
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,113.81
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0211
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07457
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24309
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75354
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99802
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,208.12
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,235.88
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,236.5
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.07
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88013
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94061
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,76.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,76.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,76.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.19
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,127.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,152.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,152.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.56
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34838
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09197
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.06
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-147.94
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10188
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00099
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12404
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
