Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81024
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88186
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99875
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,247.88
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,248.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,235.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,235.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,238.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,239.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.56
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.69
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97876
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88998
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93399
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.69
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,103.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.25
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,146.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.37
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39318
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01582
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,41.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,133.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12889
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0201
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17043
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.13
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99179
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83764
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98419
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,194.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,212.88
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,229.62
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,231.12
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.19
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99011
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90399
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95044
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,49.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96661
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.62
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.75
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38531
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92993
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06947
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,139.19
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-167.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.10542
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.07469
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21196
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.69
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85251
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99759
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,201.62
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,213.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,242.12
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,242.38
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.25
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.13
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93484
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.89621
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93637
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,52.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.13
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.31
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96576
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,106.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,131.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.13
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50964
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0894
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
