Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,179.56
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-132.25
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,28.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02171
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.1064
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21483
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97739
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,191.25
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,208.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.75
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,205.5
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,219.12
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,220.62
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90094
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93167
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.37
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98059
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,116.38
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,156.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,157.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48635
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92905
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10021
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06612
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05122
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27514
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99942
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99719
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,205.25
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,205.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,226.88
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,240.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,241.12
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93753
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92908
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9035
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,49.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,34.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98721
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96667
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,111.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,122.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,87.12
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,143.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,144.12
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4089
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10439
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,47.69
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,140.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.04088
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.10249
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20119
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.07
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90729
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,172.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,235.25
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,235.5
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.38
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98349
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90866
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90967
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,32.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.69
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.94
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
