Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98337
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97098
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,113.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,89.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,160.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,160.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,160.31
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44506
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09966
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-63.69
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.19
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07958
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00508
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22725
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99765
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,212.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,213.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,192.25
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,192.62
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,259.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,261.12
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.75
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,15.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-22.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.95468
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.85641
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90262
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.13
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96945
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,107.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,107.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,120.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51055
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94333
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13948
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-156.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04912
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03133
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.11373
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95279
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90842
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91852
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,189.25
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,191.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,192.12
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,203.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,205.75
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-25.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-19.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98962
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88507
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92758
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,18.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,33.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,95.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,114.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.44
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18547
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91537
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08754
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,124.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0833
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05937
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22432
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,15.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9924
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94971
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,209.5
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,209.88
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,210.62
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,210.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,222.75
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,223.38
