Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,17.69
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.94
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.87
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93948
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.961
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95944
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.75
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.31
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.56
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,137.62
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45602
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12227
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,48.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.13
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01921
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07176
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22789
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.63
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98645
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9165
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99863
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,180.88
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,181.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,241.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,245.25
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,246.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9725
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98996
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98029
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,49.62
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.94
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,95.88
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,135.88
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,137.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-90.56
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33239
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94711
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06426
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,146.94
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,168.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.08293
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01692
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18312
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.44
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9682
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91754
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96045
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,176.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,223.62
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.75
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,248.88
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,249.5
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.93811
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9935
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.94
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97018
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96674
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,102.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,95.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,110.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35894
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.10243
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.44
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07808
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09053
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13143
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90756
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99881
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
