Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,200.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,211.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,245.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,245.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.25
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,207.12
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,211.62
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99237
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97696
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,78.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,78.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,78.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9855
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,135.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,135.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36953
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17266
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.63
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05608
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05403
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19841
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92352
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,13.25
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,239.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,239.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.62
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,233.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,233.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,244.25
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,245.12
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.75
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.56
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98193
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.38
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,62.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.25
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.81
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9888
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,108.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,70.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,70.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,116.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27053
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07079
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-153.13
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05617
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.11803
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.32775
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.69
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91705
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,198.25
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,196.5
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,196.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,235.75
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,242.25
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96558
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98395
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,79.5
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,79.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,79.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98676
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,101.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,93.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,115.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44991
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97229
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12776
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-80.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,164.75
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00612
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06905
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27541
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,17.37
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
