Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92236
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99774
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,238.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,238.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,219.25
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,247.12
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,248.38
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98407
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.06
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.87
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.69
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97134
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,112.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,113.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39309
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.01274
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,152.93
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00023
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04671
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3239
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9808
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,201.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,234.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,235.62
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,240.88
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,242.12
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.38
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,16.87
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.94586
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.99124
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9769
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,63.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,63.62
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,56.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.69
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95746
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,99.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,100.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,97.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,35.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36275
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9667
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08653
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,60.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,155.94
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.1397
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.05437
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21883
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96646
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99695
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,209.12
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,215.62
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.38
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,213.88
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97613
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98508
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97382
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,66.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.06
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96777
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97504
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,118.12
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,140.31
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39333
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.02199
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
