Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.81
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0844
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02354
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.26033
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.06
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95486
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,184.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,244.88
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.38
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.62
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,217.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,220.5
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.56
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96564
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97937
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99121
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,83.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,83.75
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,83.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,64.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.31
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97806
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,101.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,134.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,136.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-99.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50335
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07646
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,94.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,179.06
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06786
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03322
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20391
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,20.81
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96579
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,220.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,220.75
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,253.62
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,256.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.25
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,239.5
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,252.12
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.31
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97195
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98163
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98889
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.63
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.63
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97842
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,77.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,120.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.44
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.19
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44433
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03792
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.02315
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02779
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21968
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,19.44
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95175
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,178.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,235.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,237.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,242.88
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,244.38
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96567
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9856
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,68.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97855
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98126
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98251
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
