Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,170.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.37
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-163.19
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57806
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97031
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07445
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-66.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.25
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06261
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07427
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03905
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.56
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84512
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9978
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,219.38
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,230.5
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,304.75
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,305.12
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,239.25
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,240.25
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,6.19
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.44
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98596
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98575
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,65.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,52.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,66.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.06
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99222
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,139.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,167.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,167.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,167.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,114.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.38
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,19.38
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,97.31
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3066
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98993
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.07878
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,166.44
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,84.56
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00606
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08812
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09798
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99564
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.12
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,268.75
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,271.88
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.25
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,307.62
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,308.38
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,222.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,223.5
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,11.44
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.69
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97235
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98376
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,79.38
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.38
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.37
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98978
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98245
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,110.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,108.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,99.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34124
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07414
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.19
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10652
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03023
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13811
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99667
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,256.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,257.5
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,236.62
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.12
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.25
