Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.19
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97946
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98123
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,73.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,73.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.19
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.44
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96661
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96307
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98248
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,117.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,117.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.25
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,88.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,123.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39867
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92599
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19646
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,55.37
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.94
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05052
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07829
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22206
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99387
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87982
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.38
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99649
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.25
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,274.62
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,274.88
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,243.5
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,250.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,261.75
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,262.25
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.44
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98239
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,77.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,77.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,88.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,88.38
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.06
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98618
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97272
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,99.5
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.62
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,156.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34322
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85238
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02361
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,52.69
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.00932
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07701
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19265
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,38.94
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95691
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77423
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,215.25
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,215.38
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,211.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,211.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,248.25
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,249.38
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.88
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98859
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97348
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,86.12
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,88.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.88
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.69
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.81
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97433
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97613
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,87.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47436
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81491
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0616
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.63
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03563
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1545
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21486
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77444
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99673
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
