Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,236.12
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,241.12
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.75
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,204.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98279
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97598
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97772
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,61.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,61.88
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.13
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97397
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,119.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,138.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,138.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.81
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40563
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7626
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3286
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,175.87
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11186
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.02092
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23119
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80548
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,237.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,242.62
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,195.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,195.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,255.25
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,255.5
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.38
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.94
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97723
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97443
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98032
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,92.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,92.62
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,52.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96945
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97894
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,109.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,179.94
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34929
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71505
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02431
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.024
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00215
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15767
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99017
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81472
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97705
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99686
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,245.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,246.62
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,219.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,220.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.88
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,197.62
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,198.75
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98892
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97488
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98444
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95642
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97421
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,144.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,79.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,80.12
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-72.12
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1787
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8052
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00172
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,87.87
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-112.56
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,73.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.15477
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03981
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10671
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84894
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
