Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9321
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99561
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,253.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,262.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.25
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,176.88
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,202.25
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,202.75
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97723
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98398
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,57.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.5
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,16.69
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98025
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95383
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96704
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,135.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,135.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,135.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,84.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.5
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.5
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-95.94
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16542
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90298
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03618
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.19
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01051
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05837
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06508
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.13
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85513
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98401
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9061
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99496
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,243.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,243.75
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,181.25
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,199.38
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,200.88
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,12.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97043
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97131
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98016
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,79.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,85.5
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,53.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,68.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.31
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,18.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.19
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94372
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96622
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,129.62
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,73.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,82.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,82.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.31
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-68.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26445
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81949
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.04714
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,90.94
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.94
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-65.31
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05611
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04982
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05861
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78006
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91565
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,233.88
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,250.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,201.38
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,201.75
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.06
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98914
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96609
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96905
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,91.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,47.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,70.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.69
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,17.56
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96039
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95038
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94839
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,122.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28838
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78067
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09978
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,120.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
