Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,98.44
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05257
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.08363
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.24877
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.44
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75811
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.56
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89151
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,248.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,248.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,177.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,225.62
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98587
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96399
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98343
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,71.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,77.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,46.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.37
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.94
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97821
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97162
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9714
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,141.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32094
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76776
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11983
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.38
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05217
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00511
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21669
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76989
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95346
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87414
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,233.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,240.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,166.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,215.5
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,220.12
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.37
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98499
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96368
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97409
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,75.12
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,77.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,46.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,64.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,65.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,12.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.81
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98148
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,138.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,149.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,101.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,96.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,174.37
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29146
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80432
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.03215
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.81
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,49.06
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18822
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02904
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07897
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,29.12
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99799
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86426
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92367
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90631
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,290.38
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,303.12
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,193.5
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,186.88
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,189.38
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98682
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96588
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97226
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,80.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,80.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.44
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99265
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98224
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98785
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,131.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.88
