Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.93
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,53.81
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30507
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70694
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0782
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.56
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.14998
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.00996
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17525
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84921
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93646
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,268.25
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,274.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,177.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,204.62
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,206.25
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98483
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96011
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9725
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,76.5
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,77.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,77.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.19
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.19
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97784
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,142.62
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,142.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,107.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,107.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.56
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-62.69
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20671
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79071
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0439
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12743
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11666
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.08852
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.63
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78921
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96277
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99567
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,300.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,300.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,202.12
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,202.38
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,179.25
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,179.75
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.69
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98196
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96628
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96585
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,66.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,65.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.75
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,57.5
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,60.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.37
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.44
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96353
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98788
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,86.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,86.5
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.75
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.75
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.94
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32949
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84756
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13491
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,67.31
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01582
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10002
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10616
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81024
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86487
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,186.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,194.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.25
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,174.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.38
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.87
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98032
