Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97107
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97299
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,63.88
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,64.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,65.62
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.88
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97208
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98834
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.63
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29741
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83813
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.11095
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-152.19
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-59.81
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,162.81
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03239
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09923
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14314
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80243
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87631
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94412
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,192.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,195.5
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,195.75
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.62
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,171.62
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,173.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.32
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.37
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99069
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96048
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96243
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,96.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,102.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,99.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,41.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,56.5
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.44
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.06
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98148
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96551
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,134.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.88
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.5
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.88
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-61.44
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31533
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90011
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02074
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-68.94
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,159.13
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18685
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0009
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.03673
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.19
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99384
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84604
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80618
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,278.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,279.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,176.25
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,176.5
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,186.62
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,189.25
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98654
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96155
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97232
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,75.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,75.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,75.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,43.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,56.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.63
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98166
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9744
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,88.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.88
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,103.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.62
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,94.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-133.69
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44952
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83624
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.07073
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-153.87
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.56
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02779
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04265
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.20433
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99509
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86868
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85428
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96497
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
