Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,218.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,218.75
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.25
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98556
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97174
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95831
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,74.5
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,50.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,63.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97214
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98798
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,145.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42748
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76504
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.22591
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-124.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.12786
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04466
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.13729
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77255
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,222.75
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,223.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.88
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,184.5
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,235.12
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,239.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98303
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96478
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,77.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,78.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,87.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.37
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97992
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99527
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,118.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,118.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.38
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,135.38
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.31
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54421
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78427
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.17531
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.31
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.63
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01604
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2076
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17467
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74994
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91302
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.52
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,179.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,181.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.88
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,242.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,242.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.75
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,245.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,245.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.62
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97104
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,89.5
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,90.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,89.75
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,61.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,66.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.81
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.5
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99353
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,94.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.62
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-121.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41823
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82358
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.0956
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-75.19
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.87
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-97.19
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05406
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1379
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10228
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7846
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9646
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
