Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87243
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,220.88
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,221.62
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,203.62
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,206.5
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,209.38
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,214.12
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.94
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.63
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96808
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97681
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96786
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.88
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,60.25
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,63.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.81
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97498
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,96.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,106.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39364
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79883
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13091
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.03288
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05156
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.15715
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,32.5
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8265
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96741
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86838
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,176.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,218.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,226.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,223.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,226.38
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,13.63
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.56
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96246
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97571
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97668
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,85.75
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,86.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,86.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,56.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,69.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.63
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96466
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98416
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,109.88
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,110.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.75
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,153.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,152.88
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,149.75
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,149.88
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,149.75
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,108.13
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49792
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05672
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.17092
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03771
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22762
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,28.88
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99493
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8584
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95355
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88403
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94079
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,246.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,246.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,275.12
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,275.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,241.25
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.38
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.93
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.81
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9837
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97949
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95459
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,26.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,112.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,110.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.06
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98074
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97754
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,91.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,102.88
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,103.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.88
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,139.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.88
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.06
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50024
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78503
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15682
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.13
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.63
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
