Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.05278
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09212
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.25396
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7641
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93793
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99698
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,247.38
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,249.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,214.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,217.12
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,218.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98273
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9574
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97147
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,68.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,69.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,68.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,60.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.88
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.37
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99219
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,112.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,183.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,184.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.62
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50307
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6481
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.19796
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.88
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.0229
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1761
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29461
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77169
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93289
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99609
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,236.88
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,247.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,196.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,280.25
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,282.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.5
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98801
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97015
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96875
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,95.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.62
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,63.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.81
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,134.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,134.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,99.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,99.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,127.75
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,128.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.19
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36596
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75152
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.08061
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.44
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,106.31
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,54.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10735
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06267
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18605
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.19
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83819
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92557
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,266.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,266.38
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,190.88
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,191.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,227.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,228.12
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,10.13
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.07
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.96957
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9494
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96683
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,70.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,70.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,41.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.81
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.81
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96979
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98529
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,139.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,141.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.38
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
