Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.69
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.87
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24889
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71899
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.21816
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.63
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-118.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-79.75
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.19802
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.0663
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09004
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.69
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83929
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94214
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99854
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,248.25
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,251.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.75
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,171.75
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,239.62
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,240.62
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.12
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97787
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9628
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97736
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,104.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,105.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.69
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98172
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99728
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,105.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,74.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,152.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,153.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.56
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36944
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76849
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09718
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,49.94
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.81
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.06273
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05809
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21987
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98984
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79998
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90179
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.31
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86032
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99701
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,246.62
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,247.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.88
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,169.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,249.38
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,253.25
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.37
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98566
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94064
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96991
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,77.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,78.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,78.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,39.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,59.75
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.06
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.93
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.31
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99173
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98599
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9906
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,137.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.25
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,70.75
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,71.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,98.25
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,98.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.87
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14537
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76605
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.13298
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.5
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,120.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.11858
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01762
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12392
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98663
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78531
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90472
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90134
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99918
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,249.5
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.62
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,154.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,155.38
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,230.5
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.37
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98911
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95138
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97107
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,0.0
