Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,93.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,94.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,93.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.94
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.44
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97668
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,105.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,106.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,93.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,114.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.81
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-69.06
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35024
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84369
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.02278
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,128.06
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.01231
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11385
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.12572
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79648
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96292
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93787
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99731
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,226.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,228.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,179.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,215.88
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,225.88
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.06
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.75
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.13
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98691
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95575
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97833
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,82.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,82.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,82.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,67.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,67.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.94
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.87
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.56
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98096
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,117.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,78.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,113.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.44
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31801
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83612
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12865
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,3.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,138.81
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.10997
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01378
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.07445
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,31.93
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83575
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86377
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,246.25
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,246.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,180.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,181.38
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,205.5
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,205.88
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.62
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.13
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.94
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.97772
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96277
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,64.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,66.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,72.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,15.19
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9801
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96402
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98489
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,105.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,107.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,94.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-78.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12987
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75619
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.1429
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,44.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.02919
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12029
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.10372
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,30.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84329
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86606
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.12
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99924
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
