Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,233.25
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,235.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.75
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,203.5
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,203.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,237.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.88
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,4.5
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,2.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98383
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98053
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97366
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,83.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,84.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,83.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,61.5
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,62.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,57.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.94
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97891
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9646
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97943
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,120.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,121.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,91.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,91.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.56
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.56
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-87.87
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31722
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69476
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.00563
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-131.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-68.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.23363
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11928
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.18166
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79712
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95621
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91745
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99655
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,234.62
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,235.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,202.25
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,213.38
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,191.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,192.12
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,8.63
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98071
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95892
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97623
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,95.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,95.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,95.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,41.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,63.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,65.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.19
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9816
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98404
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98276
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,134.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.56
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38384
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81897
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.09001
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.18883
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01872
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19918
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9487
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90622
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97955
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99738
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,285.5
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,289.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,163.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,167.12
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,202.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,2.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.69
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99164
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9642
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98181
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,24.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,100.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,101.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,100.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,45.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,72.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.87
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.37
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98456
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,117.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.38
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,94.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.12
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.81
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-123.19
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29683
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87729
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.06954
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,0.12
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-142.25
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,166.12
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,42.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.07634
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.06459
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04381
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94556
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92178
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,0.62
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,0.75
931167,VINECOTE RD COVEY,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.75
